Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
