Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
