Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
