Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
