Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
