Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
