Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
