Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
