Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
