Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
