Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
