Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
