Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
