Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
