Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,16.4
