Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
