Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
