Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
