Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
