Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
