Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
