Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
