Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
