Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
