Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
