Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
