Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
