Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
