Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
