Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
