Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
