Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
