Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
