Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
