Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
