Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
