Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
