Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
