Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
