Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
