Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
