Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
