Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
