Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
