Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
