Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
