Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
