Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
