Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
