Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
