Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
