Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
