Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
