Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
