Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
