Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
