Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
