Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
