Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
