Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
