Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
