Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
