Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
