Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
